Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
542466,Market Street  Tongwynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
542466,Market Street  Tongwynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
542466,Market Street  Tongwynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
