Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
542466,Market Street  Tongwynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
542466,Market Street  Tongwynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.54
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
542466,Market Street  Tongwynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.4
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.0
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
542466,Market Street  Tongwynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
