Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.07
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.16
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.1
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
542466,Market Street  Tongwynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
542466,Market Street  Tongwynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
542466,Market Street  Tongwynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.38
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
542466,Market Street  Tongwynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
542466,Market Street  Tongwynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
542466,Market Street  Tongwynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
542466,Market Street  Tongwynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
