Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
542466,Market Street  Tongwynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
542466,Market Street  Tongwynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
542466,Market Street  Tongwynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
542466,Market Street  Tongwynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
542466,Market Street  Tongwynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
542466,Market Street  Tongwynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
