Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
542466,Market Street  Tongwynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
