Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
