Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
542466,Market Street  Tongwynlais,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
