Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
