Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
