Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
