Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
