Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
