Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
542466,Market Street  Tongwynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
