Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
