Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
542466,Market Street  Tongwynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.85
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
542466,Market Street  Tongwynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
542466,Market Street  Tongwynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
