Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
542466,Market Street  Tongwynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
542466,Market Street  Tongwynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
542466,Market Street  Tongwynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
542466,Market Street  Tongwynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
542466,Market Street  Tongwynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
542466,Market Street  Tongwynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
542466,Market Street  Tongwynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
542466,Market Street  Tongwynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
542466,Market Street  Tongwynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
