Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
542466,Market Street  Tongwynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
542466,Market Street  Tongwynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
542466,Market Street  Tongwynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
542466,Market Street  Tongwynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
542466,Market Street  Tongwynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
542466,Market Street  Tongwynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
