Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
542466,Market Street  Tongwynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
