Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
542466,Market Street  Tongwynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
542466,Market Street  Tongwynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
542466,Market Street  Tongwynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
542466,Market Street  Tongwynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
