Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
542466,Market Street  Tongwynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
542466,Market Street  Tongwynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
