Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
