Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
542466,Market Street  Tongwynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
542466,Market Street  Tongwynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
542466,Market Street  Tongwynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
542466,Market Street  Tongwynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
