Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
542466,Market Street  Tongwynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
542466,Market Street  Tongwynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
542466,Market Street  Tongwynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
