Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
