Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
