Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
542466,Market Street  Tongwynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
