Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
