Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
542466,Market Street  Tongwynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
542466,Market Street  Tongwynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
542466,Market Street  Tongwynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
