Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
542466,Market Street  Tongwynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
542466,Market Street  Tongwynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
542466,Market Street  Tongwynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.08
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
542466,Market Street  Tongwynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
542466,Market Street  Tongwynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
