Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542466,Market Street  Tongwynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
542466,Market Street  Tongwynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
542466,Market Street  Tongwynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
