Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
542466,Market Street  Tongwynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
542466,Market Street  Tongwynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
