Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
