Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.79
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
