Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
542466,Market Street  Tongwynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
