Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
