Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
542466,Market Street  Tongwynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
