Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
