Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
