Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
