Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
