Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
