Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
542466,Market Street  Tongwynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
542466,Market Street  Tongwynlais,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
542466,Market Street  Tongwynlais,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
