Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
542466,Market Street  Tongwynlais,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
542466,Market Street  Tongwynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
542466,Market Street  Tongwynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
542466,Market Street  Tongwynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
542466,Market Street  Tongwynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
542466,Market Street  Tongwynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542466,Market Street  Tongwynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.83
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
