Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
542466,Market Street  Tongwynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
542466,Market Street  Tongwynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
542466,Market Street  Tongwynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
542466,Market Street  Tongwynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
542466,Market Street  Tongwynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
542466,Market Street  Tongwynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
