Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
542466,Market Street  Tongwynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
542466,Market Street  Tongwynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
542466,Market Street  Tongwynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
542466,Market Street  Tongwynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
542466,Market Street  Tongwynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
