Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
542466,Market Street  Tongwynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
