Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
