Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.24
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
