Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
