Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
542466,Market Street  Tongwynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
