Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
542466,Market Street  Tongwynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
