Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
