Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
