Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
