Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
542466,Market Street  Tongwynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
