Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
542466,Market Street  Tongwynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.27
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
542466,Market Street  Tongwynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.11
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
542466,Market Street  Tongwynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
542466,Market Street  Tongwynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
542466,Market Street  Tongwynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
