Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
542466,Market Street  Tongwynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
542466,Market Street  Tongwynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.15
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
542466,Market Street  Tongwynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
542466,Market Street  Tongwynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
