Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.62
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
542466,Market Street  Tongwynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
542466,Market Street  Tongwynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
542466,Market Street  Tongwynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
542466,Market Street  Tongwynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
542466,Market Street  Tongwynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
542466,Market Street  Tongwynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
542466,Market Street  Tongwynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
542466,Market Street  Tongwynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
