Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
542466,Market Street  Tongwynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
542466,Market Street  Tongwynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
542466,Market Street  Tongwynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
542466,Market Street  Tongwynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
542466,Market Street  Tongwynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
542466,Market Street  Tongwynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
