Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
542466,Market Street  Tongwynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
542466,Market Street  Tongwynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
542466,Market Street  Tongwynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
542466,Market Street  Tongwynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
542466,Market Street  Tongwynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
