Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
542466,Market Street  Tongwynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
542466,Market Street  Tongwynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
542466,Market Street  Tongwynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.54
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
542466,Market Street  Tongwynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
542466,Market Street  Tongwynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
