Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
542466,Market Street  Tongwynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
542466,Market Street  Tongwynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
542466,Market Street  Tongwynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
542466,Market Street  Tongwynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
542466,Market Street  Tongwynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.44
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.8
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
542466,Market Street  Tongwynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
