Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
542466,Market Street  Tongwynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
542466,Market Street  Tongwynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
542466,Market Street  Tongwynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
542466,Market Street  Tongwynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
542466,Market Street  Tongwynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
542466,Market Street  Tongwynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
542466,Market Street  Tongwynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
542466,Market Street  Tongwynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
