Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
542466,Market Street  Tongwynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
542466,Market Street  Tongwynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
542466,Market Street  Tongwynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
